Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.87
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
512136,Pontprennau 3a,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
512136,Pontprennau 3a,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
512136,Pontprennau 3a,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
512136,Pontprennau 3a,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
512136,Pontprennau 3a,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
512136,Pontprennau 3a,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.05
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
512136,Pontprennau 3a,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
