Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.11
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.83
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
512136,Pontprennau 3a,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
512136,Pontprennau 3a,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.89
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
512136,Pontprennau 3a,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,36.4
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512136,Pontprennau 3a,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
512136,Pontprennau 3a,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,36.7
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
512136,Pontprennau 3a,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,36.9
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
