Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
512136,Pontprennau 3a,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,37.2
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
512136,Pontprennau 3a,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.61
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
512136,Pontprennau 3a,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.03
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
512136,Pontprennau 3a,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.49
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
512136,Pontprennau 3a,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.76
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.59
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.98
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.8
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.05
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.7
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,38.3
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
512136,Pontprennau 3a,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.4
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.8
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,38.4
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.9
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
512136,Pontprennau 3a,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.72
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.01
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,38.6
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.78
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
512136,Pontprennau 3a,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
