Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.52
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.95
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,38.8
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.46
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
512136,Pontprennau 3a,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.92
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.2
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.47
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
512136,Pontprennau 3a,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.56
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.23
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.2
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,37.2
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.74
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.63
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
512136,Pontprennau 3a,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.89
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.0
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.73
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,37.3
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,64.76
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
512136,Pontprennau 3a,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.14
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.22
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.31
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.08
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,37.3
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.05
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
512136,Pontprennau 3a,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.77
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.24
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.2
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.6
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.72
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.28
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.82
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
512136,Pontprennau 3a,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.46
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.02
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.85
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.74
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.35
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,66.76
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
512136,Pontprennau 3a,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.18
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.89
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.91
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
512136,Pontprennau 3a,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.05
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.06
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.5
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.6
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
512136,Pontprennau 3a,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.61
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.4
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.96
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
