Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.02
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.33
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
512136,Pontprennau 3a,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.74
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.27
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.52
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.71
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
512136,Pontprennau 3a,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.58
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.79
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.25
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.92
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.46
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
512136,Pontprennau 3a,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.28
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.7
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.94
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.46
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
512136,Pontprennau 3a,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.23
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.51
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.94
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.87
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
512136,Pontprennau 3a,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.78
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.37
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.93
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.54
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.73
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
512136,Pontprennau 3a,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.02
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.8
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.73
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
512136,Pontprennau 3a,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.12
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.55
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.1
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.48
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
512136,Pontprennau 3a,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.24
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.84
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.49
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.0
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.9
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.22
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.01
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
512136,Pontprennau 3a,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.56
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.32
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.82
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.67
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
512136,Pontprennau 3a,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.5
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
