Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.73
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.57
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.5
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.36
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
512136,Pontprennau 3a,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.54
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.18
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.33
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.6
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.44
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.16
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.3
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.62
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.01
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
512136,Pontprennau 3a,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.72
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.5
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.0
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.81
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.11
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
512136,Pontprennau 3a,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.24
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.78
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.8
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.36
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.08
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
512136,Pontprennau 3a,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.52
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.95
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.73
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.08
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.9
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.2
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.82
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.24
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
512136,Pontprennau 3a,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.27
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.11
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.9
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.44
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.68
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
512136,Pontprennau 3a,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.25
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.71
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.5
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.89
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.6
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.21
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.78
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
512136,Pontprennau 3a,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.05
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.25
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.49
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.4
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.79
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
512136,Pontprennau 3a,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.89
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.51
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.04
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.52
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.21
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.64
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.21
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
512136,Pontprennau 3a,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.83
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.76
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.26
