Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.82
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.85
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
512136,Pontprennau 3a,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.02
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.8
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.01
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.35
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.81
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.04
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
512136,Pontprennau 3a,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.44
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.64
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.16
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.85
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,164.2
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
512136,Pontprennau 3a,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.28
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.2
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.1
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.59
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.03
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.16
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
512136,Pontprennau 3a,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.93
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.0
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.02
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.94
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.89
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.81
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
512136,Pontprennau 3a,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.83
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.57
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.64
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.79
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
512136,Pontprennau 3a,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.44
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.98
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.03
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.46
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.88
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
512136,Pontprennau 3a,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.01
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.48
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.62
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.38
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.93
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
512136,Pontprennau 3a,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.44
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.56
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,37.2
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.52
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.84
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
512136,Pontprennau 3a,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.34
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.13
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.05
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.34
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
512136,Pontprennau 3a,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
