Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.2
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.45
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.13
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
512136,Pontprennau 3a,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.04
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.94
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.57
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.27
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.87
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.26
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
512136,Pontprennau 3a,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.68
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.52
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.0
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.73
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,36.9
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.79
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.82
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.57
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
512136,Pontprennau 3a,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.93
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.11
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.19
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.6
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,36.7
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.63
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.73
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
512136,Pontprennau 3a,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.85
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.66
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.0
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.21
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.1
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.75
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.07
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.77
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
512136,Pontprennau 3a,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.89
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.1
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.58
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.48
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
512136,Pontprennau 3a,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,36.5
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.53
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.95
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
512136,Pontprennau 3a,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,36.5
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.5
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.54
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
512136,Pontprennau 3a,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.47
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,36.4
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.65
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.82
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
512136,Pontprennau 3a,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
