Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,36.4
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.58
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.96
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
512136,Pontprennau 3a,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.75
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
512136,Pontprennau 3a,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.06
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
512136,Pontprennau 3a,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.98
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.32
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.86
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
512136,Pontprennau 3a,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
512136,Pontprennau 3a,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.86
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
512136,Pontprennau 3a,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
512136,Pontprennau 3a,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.34
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.27
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
512136,Pontprennau 3a,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
512136,Pontprennau 3a,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.72
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
