Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
512136,Pontprennau 3a,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.63
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.89
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
512136,Pontprennau 3a,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.77
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
512136,Pontprennau 3a,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
512136,Pontprennau 3a,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.7
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
512136,Pontprennau 3a,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
512136,Pontprennau 3a,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.6
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
512136,Pontprennau 3a,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.61
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.17
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
512136,Pontprennau 3a,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.23
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
512136,Pontprennau 3a,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.54
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.18
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.91
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
512136,Pontprennau 3a,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
