Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.93
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.79
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
512136,Pontprennau 3a,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.26
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.11
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
512136,Pontprennau 3a,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.97
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.78
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.9
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.78
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
512136,Pontprennau 3a,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.6
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.65
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.37
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.39
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.49
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
512136,Pontprennau 3a,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.22
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.48
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.78
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.21
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
512136,Pontprennau 3a,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.89
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.63
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.55
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
512136,Pontprennau 3a,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.91
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.95
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.97
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.24
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.56
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
512136,Pontprennau 3a,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.68
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.87
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.4
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.72
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.58
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.33
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
512136,Pontprennau 3a,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.8
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.48
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.34
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.53
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
512136,Pontprennau 3a,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
