Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.47
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.4
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
512136,Pontprennau 3a,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.73
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
512136,Pontprennau 3a,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.04
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.35
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.53
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.67
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
512136,Pontprennau 3a,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.58
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.24
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.7
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
512136,Pontprennau 3a,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.51
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.96
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
512136,Pontprennau 3a,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.76
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.8
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
512136,Pontprennau 3a,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.93
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.51
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
512136,Pontprennau 3a,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.51
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.45
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.78
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
512136,Pontprennau 3a,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.7
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.03
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.0
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.3
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.05
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.34
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
512136,Pontprennau 3a,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.56
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.46
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
512136,Pontprennau 3a,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.02
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
