Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.04
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.9
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.7
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
512136,Pontprennau 3a,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.37
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.7
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.35
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
512136,Pontprennau 3a,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.71
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.42
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.01
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.94
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512136,Pontprennau 3a,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.46
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.2
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.94
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
512136,Pontprennau 3a,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.82
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.2
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
512136,Pontprennau 3a,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.56
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.28
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.2
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.98
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.18
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.62
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
512136,Pontprennau 3a,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.43
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.87
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.3
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
512136,Pontprennau 3a,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.98
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.1
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.96
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.12
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
512136,Pontprennau 3a,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.92
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.87
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.01
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.11
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
512136,Pontprennau 3a,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
