Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.89
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
512136,Pontprennau 3a,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.7
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.97
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.31
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
512136,Pontprennau 3a,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.14
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.37
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.15
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
512136,Pontprennau 3a,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.15
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
512136,Pontprennau 3a,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.36
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.9
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
512136,Pontprennau 3a,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.98
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.08
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
512136,Pontprennau 3a,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.2
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.48
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.28
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
512136,Pontprennau 3a,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
512136,Pontprennau 3a,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.73
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
512136,Pontprennau 3a,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
512136,Pontprennau 3a,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
