Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.75
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.38
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
512136,Pontprennau 3a,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.47
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.42
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
512136,Pontprennau 3a,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
512136,Pontprennau 3a,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
512136,Pontprennau 3a,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.8
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.51
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
512136,Pontprennau 3a,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.33
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.33
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
512136,Pontprennau 3a,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.43
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.15
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
512136,Pontprennau 3a,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.4
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
512136,Pontprennau 3a,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.87
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512136,Pontprennau 3a,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
