Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.91
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
512136,Pontprennau 3a,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
512136,Pontprennau 3a,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.47
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
512136,Pontprennau 3a,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
512136,Pontprennau 3a,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
512136,Pontprennau 3a,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
512136,Pontprennau 3a,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
512136,Pontprennau 3a,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.79
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
