Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
512136,Pontprennau 3a,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.79
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
512136,Pontprennau 3a,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.57
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
512136,Pontprennau 3a,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.48
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
512136,Pontprennau 3a,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.2
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512136,Pontprennau 3a,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.69
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
512136,Pontprennau 3a,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.72
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
512136,Pontprennau 3a,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
512136,Pontprennau 3a,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.52
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
512136,Pontprennau 3a,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
