Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,36.5
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.69
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
512136,Pontprennau 3a,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.87
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.89
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
512136,Pontprennau 3a,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.03
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.65
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,36.7
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
512136,Pontprennau 3a,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.98
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.4
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,36.9
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
512136,Pontprennau 3a,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.13
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.09
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.3
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.74
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
512136,Pontprennau 3a,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.44
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.71
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.86
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
512136,Pontprennau 3a,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.59
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.78
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,37.3
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.56
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.4
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.3
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
512136,Pontprennau 3a,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.9
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.36
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.92
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
