Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
512136,Pontprennau 3a,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.99
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.0
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.25
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
512136,Pontprennau 3a,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.73
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.86
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.9
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
512136,Pontprennau 3a,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.2
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.19
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.7
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
512136,Pontprennau 3a,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
